Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.6
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,18.05
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,4.73
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.63
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,17.55
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.91
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,18.05
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.12
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,17.1
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,18.04
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.04
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.9
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,17.93
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,20.31
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.72
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,20.15
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,3.37
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,22.56
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.09
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.05
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,19.87
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,24.54
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.04
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.33
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.09
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.08
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,29.37
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.92
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.0
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,21.86
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,25.23
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.18
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.9
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.54
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.9
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,26.71
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,0.51
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,24.43
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.83
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.64
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.64
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.77
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.62
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.06
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
