Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,22.92
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,33.54
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.04
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,22.97
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.77
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.09
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.72
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,24.58
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,40.92
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.46
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.62
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.65
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.35
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.88
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,29.12
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,37.36
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.01
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.01
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.97
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,25.38
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,38.6
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.45
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.77
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.82
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.73
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.5
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,32.78
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,41.77
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,174.9
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.54
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.98
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.37
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,27.83
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,31.68
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.2
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.0
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.86
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.57
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.21
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,30.71
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.77
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.9
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.97
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.24
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,30.88
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,39.04
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.9
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.34
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.27
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.52
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,111.4
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,36.53
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,40.47
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.48
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.71
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.84
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.33
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.98
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,32.79
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,40.12
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.9
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.49
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.96
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.26
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,38.91
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,43.01
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.26
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.53
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,98.9
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.63
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.11
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
