Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,34.87
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,40.82
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.77
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.67
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.78
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.3
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.4
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,27.44
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,39.86
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.31
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,98.7
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.49
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.49
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,28.21
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,42.99
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.9
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.1
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.86
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.67
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.65
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.44
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.39
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,28.98
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,6.11
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,37.46
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,28.45
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.67
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.43
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.63
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,26.88
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,36.58
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.64
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,22.75
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,86.7
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.31
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.33
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,26.27
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,40.87
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,21.31
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,25.5
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,105.1
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.62
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.14
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,36.13
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,42.81
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.11
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,27.35
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,23.51
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,112.5
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,30.76
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.77
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.07
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,125.9
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,49.4
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,41.0
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,202.7
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.77
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,29.33
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.07
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,119.9
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,30.72
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.94
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,126.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,52.25
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,10.89
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,42.03
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,214.4
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,175.3
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.19
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,30.12
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.82
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,123.4
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.98
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-35.74
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.08
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,104.9
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,147.9
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,47.71
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-2.26
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,44.98
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,199.2
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.93
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,27.55
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.62
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,113.8
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-25.98
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,30.88
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.2
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,127.4
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,36.3
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,50.6
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,209.8
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.83
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.43
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,86.7
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-29.18
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.91
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,41.85
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,44.48
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.13
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,25.34
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,23.8
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
