Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.56
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-31.23
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.63
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.4
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,47.59
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-3.7
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,51.52
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,197.4
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,214.8
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,24.1
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.73
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,22.06
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,101.0
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.48
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.79
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.5
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,43.93
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,4.59
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,52.34
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,217.7
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,32.24
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,31.41
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.65
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,133.8
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,132.0
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-25.54
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.1
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,109.5
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,55.77
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,7.89
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,51.9
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,232.4
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,219.5
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,23.93
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,29.65
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.08
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,103.4
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,25.62
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-25.31
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.95
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,107.1
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,51.67
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,6.29
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,54.8
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,217.2
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,231.5
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,33.66
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,22.1
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,140.4
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,30.42
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-27.68
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.28
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,127.2
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,116.6
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,118.0
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,50.56
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,54.96
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,211.6
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,229.2
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.18
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,30.22
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,25.68
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,125.9
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,107.1
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,31.58
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-26.09
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.14
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,135.3
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,110.1
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,52.77
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,58.28
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.6
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,242.3
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,28.76
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.61
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.87
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-27.34
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.44
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,108.5
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.8
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,45.1
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,3.67
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,48.29
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,189.1
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.03
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,32.42
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.39
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,135.1
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.23
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.24
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.35
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,41.64
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,16.29
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,41.65
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.73
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,31.21
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,22.13
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,130.1
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.52
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.52
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.18
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,111.8
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,45.39
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,49.19
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,190.8
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.05
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.88
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.76
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-24.94
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,136.7
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,46.32
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-2.07
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,42.83
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.8
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.13
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,81.1
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.88
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.24
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.15
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,119.7
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.91
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-7.5
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,43.63
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.5
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.17
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.53
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.04
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.2
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.37
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,45.15
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,193.2
