Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.45
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.58
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.33
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.39
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,111.9
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,42.91
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-0.27
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,46.85
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.34
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.94
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.39
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.65
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.05
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.11
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,109.4
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,31.03
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,41.17
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.69
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.96
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.57
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,30.02
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,0.02
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,35.84
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.82
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.83
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.5
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,105.4
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,38.07
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,36.54
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.54
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.59
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.46
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-25.43
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.2
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,32.01
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.45
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,38.04
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,161.6
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.45
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.36
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.94
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.6
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,35.16
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-0.34
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,32.5
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.1
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,25.63
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,27.13
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.27
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.3
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.57
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,21.46
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,31.62
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.49
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.93
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.15
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,19.08
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,24.54
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.24
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,19.1
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.8
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.9
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.1
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,20.48
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.27
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,25.43
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.4
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
