Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,17.6
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-13.49
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,22.92
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.96
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.63
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.34
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-4.92
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,20.99
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.06
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,23.59
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,23.79
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.47
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.9
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.75
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.56
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.24
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,25.57
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-5.7
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,25.1
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.93
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.79
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.19
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.44
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.43
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,35.14
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.13
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,20.88
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.41
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.01
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.91
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,17.8
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-6.05
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,20.98
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,22.19
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.32
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,35.01
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.02
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,28.81
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.31
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,24.22
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,20.45
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.99
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.84
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,30.04
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-2.27
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,29.56
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.47
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.18
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.43
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.39
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,31.67
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-5.1
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,25.9
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.5
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-4.13
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,28.25
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.99
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
