Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,16.39
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,0.16
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,23.33
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.64
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.61
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.87
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,32.87
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-2.23
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,24.68
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.49
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.06
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,27.49
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-6.25
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,23.38
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.32
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,24.07
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,-2.9
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,27.72
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.15
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.68
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.73
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,23.11
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,27.67
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.01
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,23.72
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.21
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.41
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,28.19
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,28.81
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.37
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.46
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.63
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,20.99
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-8.08
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.71
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.65
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,24.05
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,21.8
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.99
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,23.34
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,-2.35
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,16.8
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.34
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,25.48
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.5
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.7
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,24.91
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,-2.5
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,20.59
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.71
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,28.23
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.36
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.66
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
