Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.44
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,29.68
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,19.6
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.27
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,28.26
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.5
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,18.2
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.5
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,26.36
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,-6.28
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.99
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.82
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,24.69
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.77
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,22.9
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.43
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.81
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,25.54
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,-3.84
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,23.87
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.55
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.73
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,22.88
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,-3.28
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,25.55
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.93
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.33
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,22.66
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,0.44
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.98
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.94
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.03
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,30.44
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,-4.47
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,25.11
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.99
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.37
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.51
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,29.09
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,29.91
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.21
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,28.73
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,-3.49
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,30.76
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.57
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.19
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.25
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.24
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,27.85
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,31.6
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.94
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.46
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.05
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.28
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,32.91
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
