Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.52
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.59
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.79
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.1
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.16
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,0.33
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,46.18
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,192.4
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.45
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.67
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,28.58
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,30.37
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.37
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.94
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,28.61
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-3.69
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,32.15
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.8
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.54
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.23
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,26.2
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,32.83
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.89
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.58
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.28
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,30.75
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-1.01
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,33.56
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.89
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.65
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.32
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,33.19
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,33.54
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.4
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.16
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.23
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.33
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,31.24
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-3.76
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,35.29
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.97
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.43
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,26.81
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.75
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,33.08
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.16
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,25.77
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-6.7
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,30.43
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.73
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.66
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.5
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,29.38
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-6.28
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,37.12
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.74
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.8
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.7
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.84
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-2.96
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,40.87
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.6
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.29
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.44
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
