Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,24.49
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-4.88
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,33.23
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.59
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.46
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,31.04
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-3.51
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,34.06
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.7
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.69
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.38
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.33
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.67
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.26
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,30.54
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-1.71
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,33.97
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.39
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.53
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.6
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.2
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,30.36
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-1.12
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.03
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.4
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.14
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.66
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.39
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.93
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,32.09
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,6.01
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,44.78
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.05
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.0
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.64
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.33
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.96
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,30.62
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,39.91
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.97
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.74
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.99
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.27
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.01
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,6.37
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,43.38
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,182.5
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.09
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.58
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.63
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.75
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.56
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,103.4
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,32.88
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-5.73
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,47.17
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,24.55
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,101.2
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-26.27
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.54
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.9
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,39.21
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-8.92
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,46.05
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.98
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.99
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.18
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.55
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-24.66
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.3
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,112.8
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,46.69
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-1.59
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,40.59
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.3
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,27.22
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.69
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-25.46
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.93
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,41.21
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-1.71
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,46.7
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,193.6
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.01
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.14
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,26.34
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,110.0
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,28.62
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.58
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.1
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,50.52
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-0.49
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,51.34
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,211.4
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,214.3
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.68
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.27
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.73
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.52
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.34
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
