Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,44.77
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,43.57
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.5
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.26
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,22.24
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.16
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-32.75
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.78
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,137.6
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,39.23
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-13.59
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,48.02
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.05
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,24.35
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,102.0
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-23.62
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.5
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,29.95
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-3.32
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,48.56
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.54
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.53
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,22.68
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.73
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.54
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.63
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,95.9
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,40.55
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,41.24
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.3
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.53
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.83
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-25.52
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,39.41
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-5.68
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,35.47
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.83
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.28
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,24.99
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.27
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-26.88
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.11
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,45.61
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,46.44
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.33
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,29.28
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,22.84
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,122.2
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.27
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.99
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,41.42
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,41.4
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,175.3
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,26.49
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,24.82
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,110.5
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,104.5
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-26.8
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.71
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,44.76
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,47.58
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.1
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.0
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.28
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.88
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.43
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.56
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-28.7
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.14
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,105.1
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,125.1
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,50.03
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-7.29
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,41.12
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,210.8
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.8
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.97
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.2
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,81.1
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.49
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.45
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.55
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,107.6
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,49.16
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,38.01
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,205.8
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,160.1
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.59
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.56
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.46
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.53
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.54
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,40.03
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-3.59
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,40.34
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.5
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.1
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-27.91
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.2
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,106.2
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-8.43
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,40.67
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.13
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.29
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
