Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-24.43
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,26.9
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-1.67
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,34.08
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,28.05
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,117.2
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.54
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.53
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,28.89
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,0.79
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,45.43
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,190.2
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.38
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.67
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.5
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,29.2
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-2.05
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,39.44
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,165.3
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.61
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.98
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,30.58
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.68
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,33.09
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.53
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.2
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.13
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,35.03
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,26.86
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.27
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.49
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,27.14
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-1.73
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,27.28
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.62
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.24
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.32
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.37
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,22.91
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.9
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.69
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,86.1
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.5
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.57
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,23.39
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,29.37
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.2
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.17
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,26.59
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,32.15
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.57
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.35
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,28.2
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-0.49
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,28.08
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.86
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.35
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,30.54
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,25.65
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.89
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.55
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.06
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,24.53
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,24.06
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
