Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.1
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.82
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.83
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,20.9
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,0.36
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.41
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.46
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,23.43
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-2.5
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,26.56
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.36
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.67
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.91
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.85
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,23.23
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,22.88
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.86
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.19
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.5
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,3.52
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,22.7
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.52
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,26.59
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,7.8
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,27.54
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.4
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.24
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.18
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.2
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,37.25
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-0.55
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,34.43
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.12
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.52
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.79
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,31.73
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,2.84
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,26.59
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.53
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.27
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,30.87
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,21.9
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.19
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.98
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.77
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.5
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,37.8
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,26.38
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,156.9
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.82
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.94
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.57
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.04
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.45
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,31.06
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,27.48
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.24
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.03
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.77
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,30.07
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,31.44
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.32
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.17
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.13
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.65
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
