Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,20.39
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,10.19
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,31.98
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.33
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.78
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.15
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,23.5
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,30.85
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.68
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,28.44
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,27.52
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.59
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-27.03
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.39
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,114.7
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,31.4
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-8.49
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,37.76
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.04
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.29
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-31.22
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.99
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,129.2
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,25.99
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-14.49
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,35.59
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.13
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-24.91
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,28.14
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.43
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,33.39
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.89
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.22
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.59
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,29.89
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-2.36
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,37.87
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.27
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.8
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,21.67
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-1.16
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,23.26
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.86
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.3
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.73
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.84
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.1
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.21
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.69
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-5.45
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,37.49
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.08
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.37
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.23
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.2
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,30.87
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-6.35
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,36.74
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.23
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.82
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.76
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.42
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,39.99
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.91
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.23
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.41
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.13
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,104.9
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,43.35
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,39.62
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,25.43
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.76
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.82
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.16
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
