Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,49.83
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,29.38
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,206.3
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.82
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.62
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.72
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.64
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,28.89
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-7.42
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,40.71
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.87
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.45
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-32.59
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.52
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,136.3
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,33.58
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-16.63
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,30.5
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.76
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.77
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-28.13
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,117.5
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,30.77
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.86
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,31.82
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.09
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.08
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,24.5
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,101.6
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.9
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.97
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,38.34
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,7.16
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,41.2
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,116.5
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.2
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.07
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,37.66
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-5.22
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,32.86
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.17
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.11
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.18
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.79
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,38.8
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-1.8
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,31.0
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.91
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.81
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,33.73
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-2.03
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,23.15
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.01
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.29
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,38.75
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-8.26
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,22.41
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.05
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.27
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.19
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-26.6
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,33.78
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-11.52
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,31.81
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.73
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.91
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,35.44
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-7.04
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,32.08
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.65
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.53
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.4
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-24.37
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.76
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,33.38
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.97
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,35.87
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.31
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
