Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.59
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-36.67
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,154.2
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,26.24
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-17.22
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,29.28
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.42
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.02
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-24.98
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,106.6
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,29.46
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.59
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,39.49
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.46
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,27.39
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.18
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,26.27
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.36
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.68
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.36
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.8
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,28.95
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.89
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.37
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-6.49
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,26.9
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.78
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.46
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,32.25
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-2.9
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,38.0
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.38
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.68
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,23.43
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,32.8
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.95
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,27.69
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-4.12
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,33.48
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.5
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,25.32
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,24.67
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.01
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,27.08
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.21
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,16.87
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.31
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,15.76
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,20.91
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
