Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.82
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.22
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,0.98
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.59
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.84
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.59
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,15.32
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.53
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-2.72
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.75
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.17
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.38
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.36
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.82
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,24.87
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.64
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.03
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,20.09
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.89
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-2.33
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,18.56
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.57
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-1.0
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.46
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.61
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
