Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.67
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.57
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.42
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.6
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,14.49
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.31
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.86
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-0.3
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,2.8
316388,Colebrook Estate,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.61
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.81
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.93
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,19.69
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.07
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.97
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-1.18
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.99
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.95
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.03
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.22
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,15.01
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-1.14
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,17.02
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.34
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.02
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,14.59
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,17.02
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.42
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.27
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.44
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.49
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,3.2
316388,Colebrook Estate,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.16
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
