Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.77
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,14.7
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.68
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,15.37
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-0.87
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.07
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,14.86
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.66
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,14.14
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.34
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,15.77
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.22
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-1.55
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,16.02
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.95
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-2.43
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.33
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.03
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.5
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,15.11
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-2.58
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.51
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,17.1
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,15.51
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.15
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,15.38
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.41
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.62
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.08
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.44
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
