Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,19.06
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.12
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.19
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.86
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,23.17
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,6.37
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,17.25
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.28
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,23.69
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,18.51
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.68
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,23.78
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,3.44
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,20.77
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.7
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.45
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,20.86
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.36
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.56
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,20.25
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,31.04
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.66
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.15
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.14
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.86
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,22.1
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,31.61
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.18
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,93.8
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.06
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.61
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,21.75
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.58
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.26
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.66
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.57
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,24.31
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.3
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.91
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.46
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,26.16
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,24.69
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.66
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,22.57
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,3.43
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,25.46
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.17
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.35
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,22.89
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,30.07
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.43
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.74
