Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.31
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.92
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.71
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,24.34
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,3.22
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,33.66
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.99
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.43
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.57
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.39
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,34.44
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,32.47
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.83
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.42
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.6
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.14
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,33.3
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,4.0
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.63
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.19
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.62
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.42
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.33
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,36.9
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,28.09
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,31.38
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.73
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.12
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.16
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,37.0
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,33.43
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,29.97
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.1
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.99
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.12
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,37.0
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,34.85
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,6.89
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.28
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.12
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.34
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.26
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,37.1
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,35.37
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,33.84
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.76
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.65
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,37.1
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,35.37
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,34.08
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.9
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.69
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.08
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.25
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.42
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,37.2
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,35.54
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,8.25
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,36.07
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.62
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.24
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.38
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.23
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,37.2
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,36.55
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,42.86
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.78
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.6
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.66
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.64
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.11
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,37.3
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,40.61
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,3.19
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,45.77
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.92
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.07
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-25.32
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.25
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,37.3
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,34.09
