Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,-5.51
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,39.86
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.31
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.08
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.53
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.87
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,33.93
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,-0.65
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,38.39
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.7
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.15
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.09
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.61
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.6
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,34.33
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,34.54
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.71
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.51
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.72
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.04
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.05
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,36.25
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,5.33
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,40.71
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.85
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.53
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,30.7
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-27.96
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.81
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,127.6
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,43.4
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,-1.38
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,39.83
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.6
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.28
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.37
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.64
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,36.33
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,48.84
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,24.56
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.54
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.13
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,34.03
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,42.41
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.7
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.53
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,102.8
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.6
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.18
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,38.43
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,37.71
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.14
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.02
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.95
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.61
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,41.96
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,30.27
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,178.2
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.67
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,28.87
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.35
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,121.0
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,42.01
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,33.7
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.0
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.23
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.11
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.74
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.47
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.21
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,42.18
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.7
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.74
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.27
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.85
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.85
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.92
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.59
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,5.31
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,30.18
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.82
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.17
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.08
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.46
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.05
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,90.9
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
