Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,43.4
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,4.62
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,39.44
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.2
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,28.67
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.16
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.17
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,118.2
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,32.54
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.44
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,136.7
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.5
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,37.2
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,64.8
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,34.17
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,267.9
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.61
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,34.83
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.96
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.03
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,146.8
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,37.1
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,54.64
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,43.62
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,97.0
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,226.3
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,182.1
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.66
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,111.4
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.99
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.17
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.6
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,116.0
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,93.6
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.6
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,37.0
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,45.24
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,40.9
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.6
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.71
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,35.44
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-27.03
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.58
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,147.9
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,113.1
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,52.86
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,8.02
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,41.32
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,219.1
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.56
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,36.0
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-26.69
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.61
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,151.0
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,119.7
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,52.34
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-5.79
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,47.13
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,197.1
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,24.69
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,32.36
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-26.53
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.19
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,135.0
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,111.6
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,44.36
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-8.48
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,52.06
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.0
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,218.7
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.53
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.22
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-26.78
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.28
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,113.4
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,29.5
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-11.65
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,44.25
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,186.2
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.83
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.28
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,86.7
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-23.34
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.68
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,31.13
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-11.29
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,48.74
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,206.5
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.68
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,25.57
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,107.3
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.67
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.28
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,32.12
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-7.89
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,47.92
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,201.8
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,24.34
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.16
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,27.48
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-5.68
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,39.54
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.6
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.84
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.48
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,28.02
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,25.61
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.17
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.79
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.74
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.4
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
