Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,36.46
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-2.9
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,27.89
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,154.4
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.6
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.11
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.89
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,37.76
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-3.59
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,35.61
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.46
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.87
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.66
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.23
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-3.53
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,39.25
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.96
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.55
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,22.44
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-7.12
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,37.33
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.59
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.95
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.97
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,25.35
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-5.04
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,34.23
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.69
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.13
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.79
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,19.2
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-6.28
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,24.03
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.67
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.86
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.49
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-7.06
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,31.02
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.1
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.61
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.52
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,28.56
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.39
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,18.45
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.62
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,24.15
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.23
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.44
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.48
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,21.91
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.35
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,24.22
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.32
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.52
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.52
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.42
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.44
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.14
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-1.81
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,24.14
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.93
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.79
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-1.54
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,24.1
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.42
