Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.34
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,21.6
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.39
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,23.56
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.04
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.81
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,27.46
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-2.37
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,21.21
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.19
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.53
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.89
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.21
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.89
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.09
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.45
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,16.04
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-5.24
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.31
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.51
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-1.99
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,20.54
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.01
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,18.71
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,25.26
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.06
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.49
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-2.74
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.68
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.67
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,19.18
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.53
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,25.87
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-24.21
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,14.71
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.68
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,27.58
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.77
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.64
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.04
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-2.65
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,16.83
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.82
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,12.38
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,14.8
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.89
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,23.22
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,1.19
