Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,14.17
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.53
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.41
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.46
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,22.74
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.98
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.86
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.57
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,24.07
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,15.69
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.7
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.69
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,18.09
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,11.05
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.47
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.57
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,18.9
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,11.45
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.25
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.86
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.23
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.52
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.56
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,19.21
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-4.5
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,21.7
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.67
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.63
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.3
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.44
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.54
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,20.11
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-3.56
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,21.43
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.55
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.65
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.76
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.22
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,32.1
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-4.73
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,16.05
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.01
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,18.81
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-1.91
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.67
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.35
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.29
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.67
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.36
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,13.6
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.18
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.46
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.1
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-3.47
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.57
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.05
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.33
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.77
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,28.71
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.4
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.72
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.89
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,33.4
