Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,27.77
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-9.97
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,24.38
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.62
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-0.44
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,21.46
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.67
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.67
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,17.94
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-5.36
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.93
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.32
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,23.67
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-11.86
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,30.11
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.92
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.78
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.4
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.8
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,34.9
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.43
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.97
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.83
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.17
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,36.79
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.15
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,29.24
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.68
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.33
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,22.04
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.95
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,28.32
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.38
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,22.82
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-5.75
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,37.14
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.7
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,28.99
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,122.3
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.49
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.17
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,34.93
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-2.44
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,42.92
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.0
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.23
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.4
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.78
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.72
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,93.6
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,32.83
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-9.3
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,34.37
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.6
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.22
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.67
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.4
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.1
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,27.05
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-7.61
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,41.74
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.84
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.86
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.91
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.32
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,28.9
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.11
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,34.75
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.48
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.41
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.42
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
