Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.7
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,25.41
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-2.62
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,34.42
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.4
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.65
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.76
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,23.09
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-3.36
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,30.59
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-27.47
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,114.9
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,23.02
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-11.74
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,23.52
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.16
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.86
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.21
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-26.94
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,27.87
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.89
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,26.8
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.93
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.56
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,28.39
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-4.49
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.35
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.57
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.47
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.6
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,30.68
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-5.56
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.46
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.4
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.26
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,28.09
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-5.7
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,37.39
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.04
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.59
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.19
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.04
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,28.66
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-4.54
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,36.91
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,32.29
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,144.8
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.56
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.88
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,35.84
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.63
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,51.87
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,155.8
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,222.3
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.24
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.68
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,30.86
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,27.33
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.06
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.94
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,101.0
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,32.48
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-11.52
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,21.72
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.33
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.53
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,28.37
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-2.5
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,22.54
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
