Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.69
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,27.16
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-2.67
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,19.35
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.36
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.76
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.39
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,25.31
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-3.26
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,23.36
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.48
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,19.32
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,25.44
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.21
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.65
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.24
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,18.9
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.55
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,23.54
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.75
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-4.58
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,26.3
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.15
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.75
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,29.45
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-1.27
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,25.22
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.17
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,17.18
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,18.33
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.54
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.3
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,15.77
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.37
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,16.96
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-1.69
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,17.42
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.89
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.2
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-0.63
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,16.24
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.24
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-1.39
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,15.23
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,22.3
