Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.5
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,20.37
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.49
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,0.33
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,16.25
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.5
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.5
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,14.62
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.16
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,14.04
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-1.52
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.8
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,13.17
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-1.95
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.27
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,13.67
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,15.37
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.49
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,0.7
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,15.83
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.93
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.01
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,14.66
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.28
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,14.68
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.41
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.01
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.81
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
