Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,15.85
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.68
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,14.42
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.02
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,16.54
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.54
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,0.29
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.31
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.15
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.62
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.07
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,16.04
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.65
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,13.82
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.03
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,19.69
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.9
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,20.07
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.25
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.6
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-0.48
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.25
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,16.55
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.21
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.73
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.43
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,16.43
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,16.71
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.54
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,17.08
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,17.34
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.12
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-1.09
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,17.77
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.18
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
