Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,19.44
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.01
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.81
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.92
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,18.95
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.65
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.03
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-2.72
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,15.9
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.07
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,23.03
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-1.6
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.35
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.42
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-1.35
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.74
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.76
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-2.01
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.32
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.66
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,21.3
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.03
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,17.63
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.66
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,22.56
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-0.46
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,17.81
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.75
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,18.51
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-1.51
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.4
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,18.33
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-1.13
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.2
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.41
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.4
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,18.98
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,21.14
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.61
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,23.76
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,22.92
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
