Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.63
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,22.39
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-3.13
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,20.8
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.06
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,24.14
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.03
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.05
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.32
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.11
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,26.99
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,26.94
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.87
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,28.46
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-2.9
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.26
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.01
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,24.46
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-2.99
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,24.02
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.93
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.82
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,24.86
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,27.53
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.2
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.15
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.14
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,30.37
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,26.07
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.3
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.06
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,33.02
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,32.02
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.91
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.99
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.9
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,32.1
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,38.56
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.31
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.02
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.04
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,34.8
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,36.77
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.69
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.88
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.58
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,42.51
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,33.88
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.35
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.78
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.21
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.62
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.28
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,38.32
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,155.3
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
