Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.3
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.33
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.43
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,32.38
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,37.98
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.59
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.33
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.61
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.43
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.9
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,34.62
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,39.29
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.6
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.7
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,34.25
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-1.01
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,39.97
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,169.6
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.46
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.21
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.12
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.6
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,38.44
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.31
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,48.37
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.96
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.12
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.43
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,39.0
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,39.6
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.1
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.59
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.1
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.3
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.72
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,40.15
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-3.74
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,42.33
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,177.4
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.08
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.29
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,33.56
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.8
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.81
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,50.43
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-3.65
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,44.08
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,208.9
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.19
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.96
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.53
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,38.95
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-23.53
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,164.3
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,98.9
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,63.18
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-6.3
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,36.42
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,262.9
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.1
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.15
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.6
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.65
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-28.31
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.78
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,117.9
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.4
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,46.43
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-12.75
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,41.57
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.4
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.86
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.21
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.67
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,28.25
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-31.38
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,130.7
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.1
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,46.57
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-9.79
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,41.85
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,194.1
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.9
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.9
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.56
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-30.72
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.1
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,47.96
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-11.49
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,37.14
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.1
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.95
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.2
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.25
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.68
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,30.05
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.7
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,125.4
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
