Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,43.32
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-0.45
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,49.18
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,181.2
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.52
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-29.33
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.55
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,124.0
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,45.72
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-11.97
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,47.99
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,191.5
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,201.0
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.26
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.33
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.82
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.93
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.2
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,119.1
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,44.78
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,52.85
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,187.6
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,220.9
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,25.11
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.54
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.94
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.53
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.22
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.18
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,111.3
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,47.91
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,4.42
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,47.06
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.3
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,197.7
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.64
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.26
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.12
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.63
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,120.3
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,48.9
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,38.49
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.07
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.65
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.87
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.66
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.91
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,47.99
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,5.58
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,41.43
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.8
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.6
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.65
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.98
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.58
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,93.4
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.01
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.23
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.24
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,50.03
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,40.91
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.8
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,22.97
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.4
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,97.0
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.35
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.42
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,115.3
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,54.97
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,39.17
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,231.1
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,27.13
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.93
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.94
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,114.0
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.99
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-29.62
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,30.59
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,129.7
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,131.8
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,59.79
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-7.29
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,47.75
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,251.0
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.22
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.37
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.09
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,30.14
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-43.56
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.45
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,126.8
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,182.3
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,50.32
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-18.03
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,36.9
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,212.2
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.64
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.22
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,32.06
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-31.68
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.12
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,134.1
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,133.2
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,50.35
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-6.88
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,46.41
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.4
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,194.7
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.56
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.76
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.44
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,31.79
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-27.94
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.01
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,133.0
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,118.2
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,113.4
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,51.01
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-1.55
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,48.32
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,213.4
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,202.6
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.58
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,28.68
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,34.84
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-29.08
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.92
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,146.2
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
