Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,56.88
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,36.5
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,237.9
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.29
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,104.6
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,28.84
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.61
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,120.9
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,41.09
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,34.52
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,173.7
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.61
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.01
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.68
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.98
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,117.2
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,38.96
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-4.22
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,34.07
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.68
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.76
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.59
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,32.35
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-8.64
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,32.87
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.83
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.93
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.91
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-6.29
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,37.76
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.39
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.98
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.77
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,35.61
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-1.49
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,38.88
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.46
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.59
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.79
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,29.54
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-6.05
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,35.45
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.4
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,22.05
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.69
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.36
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,28.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-5.24
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,38.9
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.62
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.74
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.5
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,108.7
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,34.99
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-4.81
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,28.94
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.27
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.03
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,29.58
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,25.67
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.89
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.08
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,32.73
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.49
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,24.15
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,21.5
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.9
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,25.42
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-1.11
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,34.48
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.96
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
