Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.24
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.48
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.15
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-0.55
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,27.91
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.43
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.31
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-3.45
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.65
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.81
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.27
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,20.31
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-2.15
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,30.28
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.26
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,20.82
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-4.38
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,28.88
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.55
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.56
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,24.23
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.79
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,29.25
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.3
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,25.7
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.9
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,24.81
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.8
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.96
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,26.37
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.32
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,25.45
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.85
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,24.57
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-4.82
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,30.34
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.22
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,19.94
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.33
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,29.14
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.66
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,20.55
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,26.7
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.89
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.81
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,20.81
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-4.96
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,26.73
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.66
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,18.18
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-1.52
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,26.06
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
