Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.13
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.47
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.89
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,25.63
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-4.73
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,27.63
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.25
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.54
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.01
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,27.62
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-0.78
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,27.58
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.48
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.81
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,21.93
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.54
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,28.61
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.69
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.51
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.31
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,23.88
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-3.0
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,33.49
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.88
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.96
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,23.03
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.48
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.26
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.91
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.59
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.93
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.3
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,22.09
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,-1.22
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,43.01
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,178.6
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.05
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.93
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,22.73
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,-3.41
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,29.59
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.23
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.98
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.31
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.42
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,28.89
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,-2.4
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,24.06
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.04
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,23.92
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,-7.0
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.71
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.33
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.89
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.5
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,-2.19
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.52
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.73
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,23.47
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,-1.63
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,20.18
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.0
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
