Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,23.02
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,-1.66
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,20.75
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.21
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,24.38
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,20.42
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.51
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,22.56
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,-12.02
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,22.68
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.33
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.46
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,16.38
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.42
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,23.08
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.03
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,23.66
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,0.34
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,23.17
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.05
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,25.47
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.1
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,24.4
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.93
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.23
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,37.17
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-2.59
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,29.33
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.62
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.85
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,119.7
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,34.43
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-15.22
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,27.9
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.25
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.02
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,23.8
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-3.39
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,36.58
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.06
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.03
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.22
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.02
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.76
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,34.09
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.85
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.47
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,27.45
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-3.83
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,29.52
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.54
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.84
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.86
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,22.07
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-13.06
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,27.85
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.26
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.54
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
