Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,22.43
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-7.03
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,34.25
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.02
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,17.2
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-5.04
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.9
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.93
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,19.79
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.01
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.8
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.16
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,23.61
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-7.12
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,34.58
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.49
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.95
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.84
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,26.56
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-0.73
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,32.42
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.99
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.32
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,29.4
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,32.24
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.11
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.95
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,33.17
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.08
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.99
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,26.93
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,30.42
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.35
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.81
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,26.37
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,26.72
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.8
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,29.68
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-0.45
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,28.5
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.99
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.68
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,23.67
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.58
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,27.33
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.98
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,28.96
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-5.64
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,35.9
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.17
