Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.22
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,29.79
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-4.79
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.17
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.39
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.5
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.13
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,30.68
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-2.5
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,24.12
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.01
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.63
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,26.93
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.26
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,25.96
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.93
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.89
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.9
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,39.82
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.04
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,30.66
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,90.5
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.9
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.94
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.39
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,34.25
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-4.85
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,22.99
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.8
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.51
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,25.47
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.33
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,26.42
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.28
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.43
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,22.83
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.1
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,30.83
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.29
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.29
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,23.2
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,26.7
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.2
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.96
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,23.22
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,21.85
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.55
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.13
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,21.61
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,0.92
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,17.73
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.83
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.22
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.06
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.05
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,17.22
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-1.19
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
