Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.79
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,15.65
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.33
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.41
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.1
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.65
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.58
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.56
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.55
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,14.09
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-2.29
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.03
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.6
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,15.23
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.06
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.18
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.89
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,13.54
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.02
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,15.94
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.75
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-1.14
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,17.69
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.01
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.93
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,16.08
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.65
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.58
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.81
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
