Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.09
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.98
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.14
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,14.2
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.09
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-1.15
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,14.03
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.92
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.54
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.89
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.69
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.94
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.67
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,13.21
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.74
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.41
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.06
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.26
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.0
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,14.08
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.69
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.16
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,16.92
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.96
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.6
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
