Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,15.87
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.34
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,16.27
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-2.77
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.4
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,17.4
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-2.74
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,15.22
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.16
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,16.87
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-1.87
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.43
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.73
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,18.58
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-1.61
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,18.45
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.53
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,18.73
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-2.74
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.44
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,19.54
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-2.14
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.53
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,20.09
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-1.35
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.14
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.4
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,20.45
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-2.59
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,20.29
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.42
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,20.78
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-3.38
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.93
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-2.77
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,18.97
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.01
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
