Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-2.07
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,20.67
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.01
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,23.1
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-3.21
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,19.07
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.65
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,22.13
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-3.54
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.46
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,19.71
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-1.29
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.61
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.46
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,19.35
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,22.88
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.54
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.9
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,25.33
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,29.9
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.21
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,23.78
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,24.08
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.76
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.36
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.45
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,29.33
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,28.29
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.07
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.2
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,24.99
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,0.6
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,32.89
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.26
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.44
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,28.11
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,5.92
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,34.19
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.8
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.44
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,28.88
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,3.77
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,34.35
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.77
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.19
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.58
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,27.75
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,33.37
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.61
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.89
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,36.9
