Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.22
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.45
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,30.15
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,39.01
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.37
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.41
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.9
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.25
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,106.9
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,33.07
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,-3.99
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,47.91
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.2
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,200.3
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.9
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.67
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,31.05
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,-3.49
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,46.92
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.39
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.12
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.02
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.13
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,114.6
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,34.29
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-3.29
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,47.59
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.12
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.93
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,110.0
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,28.47
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.51
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,55.74
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,232.6
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.34
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.85
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.07
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,105.1
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,25.92
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,-3.89
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,41.17
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.73
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.03
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.58
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.57
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,29.5
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,-2.84
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,41.83
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.54
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.41
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.58
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,31.99
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-1.46
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,45.3
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.6
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.57
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.4
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.49
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.17
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,44.23
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,-4.26
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,43.53
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,185.3
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.22
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,27.29
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.25
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,36.59
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,-5.5
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,45.66
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,192.4
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.78
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,31.01
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,131.1
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.05
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.08
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,36.69
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,53.23
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,222.6
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.15
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.98
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.42
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.57
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,37.9
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,-0.56
