Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,38.19
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,26.92
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,112.8
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.75
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.45
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,42.79
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,-1.17
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,47.34
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.48
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,22.26
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.62
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.28
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,35.47
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,45.47
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,191.9
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.46
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.97
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.97
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.52
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,36.75
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,38.41
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.98
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.97
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.78
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.46
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.83
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.2
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,38.94
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-7.05
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,35.68
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.11
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.37
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.56
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-25.02
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.4
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,40.68
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-5.24
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,37.65
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,171.6
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.71
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.78
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.22
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-24.99
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.01
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,48.17
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-3.26
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,35.4
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.8
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.53
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,25.2
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,108.9
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.36
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-25.14
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,106.9
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,35.57
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,4.88
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.5
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.24
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.85
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,41.22
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,32.35
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.52
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,34.48
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-24.42
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.5
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,144.1
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,103.5
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,48.81
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-5.23
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,46.54
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,204.0
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.77
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,22.17
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.08
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-27.32
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.41
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,114.1
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,116.5
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,40.34
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,45.82
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.1
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.33
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.9
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,29.92
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.62
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-28.28
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.59
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,119.8
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,44.67
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,51.38
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,186.4
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,214.6
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.35
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.47
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,34.08
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,141.5
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.51
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.17
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.29
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,90.3
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
