Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,43.6
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,56.72
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,181.8
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,235.5
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.6
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,28.5
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,118.9
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.51
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.72
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.37
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,98.5
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,41.93
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,56.66
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.1
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,235.7
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.19
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,26.82
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,111.8
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.52
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-23.85
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.36
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.9
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,42.1
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-2.61
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,52.12
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.0
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,217.3
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.45
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,23.9
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.11
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-25.29
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-2.0
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,39.56
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.23
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,23.81
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.81
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-26.29
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.84
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,112.3
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,34.61
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-2.06
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,41.98
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.8
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.13
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,22.62
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,35.55
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.96
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,147.8
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,50.64
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,40.78
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,211.4
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.59
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.53
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.24
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.37
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,37.11
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,36.93
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,157.8
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.36
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,22.78
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,95.9
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.11
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.62
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,28.42
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,44.14
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.0
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.9
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,87.8
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.59
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,23.07
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,33.68
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.1
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.76
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.98
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.75
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,27.79
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,38.91
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.91
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,24.13
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.31
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.31
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,33.91
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,4.23
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,38.06
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.55
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.04
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.43
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.73
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,29.7
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,28.56
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.32
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
