Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.51
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,22.96
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,29.19
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.42
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.86
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.83
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,20.32
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,25.2
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.16
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.38
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.17
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.24
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.71
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,31.05
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.27
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.92
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.45
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,26.62
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,29.72
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.62
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.34
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,25.44
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.47
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,31.53
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.3
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.15
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.56
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,25.82
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,3.02
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,21.57
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.7
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.31
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,25.85
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,29.05
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.14
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.66
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,25.5
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.14
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,20.05
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.17
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.63
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,22.91
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-6.93
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,21.68
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.99
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.38
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.7
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,21.27
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.49
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.2
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.02
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.95
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,23.65
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.91
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,18.42
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.41
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.41
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-5.35
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,38.2
