Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.32
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.4
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.94
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.63
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,25.95
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.95
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,17.85
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.21
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,18.19
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-1.39
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,15.37
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.83
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.06
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,25.0
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.25
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,24.22
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-6.58
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,22.98
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.95
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.98
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.3
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,24.08
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-6.86
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,26.68
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.07
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.36
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.81
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.98
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,28.4
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-7.88
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,36.97
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-24.07
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.02
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,24.64
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-8.89
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,31.2
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.48
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.09
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.48
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.7
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,24.39
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,31.68
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,32.77
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,136.1
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.71
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-23.4
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.18
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,26.53
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,11.92
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,35.17
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.04
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.08
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.31
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,25.31
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-5.78
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,29.81
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.59
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.28
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.43
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,110.7
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,41.28
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-3.34
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,32.99
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.29
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.86
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.02
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,36.39
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,6.43
