Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,37.92
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.37
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.66
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.94
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.92
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.6
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.8
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,40.54
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,36.74
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.8
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.16
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.32
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,29.38
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.18
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,35.12
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.76
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.56
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.71
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-25.53
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,108.0
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,26.99
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-11.14
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,33.24
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.82
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.03
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.65
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,120.0
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,32.13
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-14.81
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,27.54
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.85
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.94
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,24.83
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-9.85
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,26.73
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.7
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-25.21
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,33.77
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-10.75
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.25
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.53
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.16
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.23
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,31.95
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,30.51
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.76
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.47
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.87
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.44
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,38.11
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-11.32
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.54
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.9
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.25
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.0
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.77
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,138.5
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,45.75
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-4.26
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,26.71
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,192.0
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.4
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.5
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.47
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.47
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,120.5
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,42.6
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-9.88
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,20.63
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,178.8
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,29.22
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-41.46
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.07
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,122.8
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,171.6
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,42.42
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-26.17
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,36.02
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
316388,Colebrook Estate,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.24
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.39
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
