Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,24.31
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,0.2
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,32.12
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.2
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.75
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,27.14
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-7.12
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.78
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.39
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.56
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,30.12
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-0.37
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,29.65
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.64
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.72
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.65
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.54
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-8.04
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,32.29
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.59
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.47
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.06
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.49
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-3.73
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,41.01
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,171.7
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.67
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.89
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.68
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.41
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.12
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,25.2
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,0.42
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,36.1
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.04
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.99
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.53
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.6
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,32.97
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-11.21
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,54.88
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,230.6
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.96
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.45
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.98
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.1
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,40.43
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,36.57
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,27.6
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.65
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.71
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.99
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,27.2
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,54.66
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,30.5
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,231.4
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.36
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.32
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.09
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,101.6
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,27.1
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,29.55
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-3.04
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,26.96
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.03
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.83
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.39
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,27.0
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,24.51
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-1.3
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,22.78
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.32
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.05
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.88
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,26.9
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,33.2
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-6.4
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,28.19
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.49
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.53
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,95.5
