Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,26.9
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,34.12
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-6.41
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,29.2
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.64
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.52
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.26
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,26.8
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,31.7
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-2.41
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,20.29
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.2
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.73
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.58
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,26.7
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,25.16
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-5.94
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,33.19
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.26
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,26.6
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,23.04
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,25.84
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.94
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,26.6
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,18.78
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,26.27
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.11
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,26.7
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,18.65
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,24.77
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.9
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,26.7
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,24.15
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.02
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.39
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,26.7
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,21.06
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.22
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,26.8
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,23.16
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-0.29
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,14.66
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.23
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.67
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,26.8
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.15
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,0.82
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,21.96
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.04
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.95
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.76
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,26.8
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.39
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,18.07
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.32
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,26.9
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
