Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.26
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,27.0
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,0.51
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.26
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.75
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,27.1
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,24.15
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,0.47
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,16.05
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.09
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,27.2
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,24.47
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,0.05
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,16.35
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,2.5
316388,Colebrook Estate,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.04
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,16.04
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.64
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,22.6
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.21
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,28.03
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,0.4
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.73
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.81
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,29.58
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.47
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.69
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,23.98
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.96
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.93
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,23.29
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-0.98
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,16.75
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.06
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,23.67
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.94
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.55
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,30.52
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,0.08
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.12
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,27.89
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,0.63
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.6
