Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.36
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.34
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,28.32
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,18.07
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.89
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,28.42
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,18.01
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.06
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,28.01
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.68
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,28.4
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-1.08
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.09
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.88
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,28.18
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.39
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.95
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.66
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,29.16
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.72
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.33
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,28.69
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.13
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.12
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,23.04
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,14.41
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.06
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.01
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.21
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.12
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,22.47
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.7
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.4
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.85
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-1.15
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.82
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.45
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
