Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,21.58
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.73
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.95
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,21.87
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.15
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,21.73
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.65
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,15.83
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.56
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,22.2
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-0.51
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.87
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,23.86
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-1.14
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.88
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,25.45
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.78
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,15.97
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.45
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.7
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,23.23
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.33
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.45
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.39
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-1.45
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.66
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,23.48
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,18.29
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.73
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,26.25
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,19.04
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.44
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,26.49
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-2.44
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,17.44
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.68
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,21.48
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-1.49
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,17.44
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
