Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,21.86
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.98
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,17.69
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.36
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,20.11
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-1.54
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,18.52
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.14
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.22
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,20.37
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-1.12
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,18.75
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.58
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,22.58
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-2.71
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,21.04
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.68
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.3
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,28.81
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-2.83
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,25.37
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.98
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.19
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.89
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,29.19
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-2.62
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,25.34
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.44
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,25.36
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-1.54
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,24.49
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.87
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,20.15
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-0.38
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,27.33
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.3
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.45
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.24
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.72
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-0.15
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,38.73
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.77
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.58
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,25.13
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,37.49
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.38
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.82
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.82
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,111.8
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,29.24
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-2.46
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,42.52
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.68
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.56
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,123.2
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,25.81
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-6.02
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,44.51
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
