Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.91
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.51
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,35.3
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-25.88
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.47
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,110.1
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,31.62
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-11.27
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,36.21
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.35
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.44
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.29
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.89
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,34.43
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.18
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,38.93
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.4
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.64
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.26
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.13
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,28.27
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,45.69
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,192.4
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.82
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.31
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,31.9
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-3.0
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,46.7
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.24
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.71
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.97
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.65
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,37.2
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-3.23
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,38.02
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,162.1
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,21.02
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.49
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.69
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.26
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,41.87
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-7.31
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,36.19
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.07
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.45
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.33
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.69
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.9
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,104.7
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.1
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,30.18
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.97
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,47.3
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,199.9
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.36
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.39
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.65
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.91
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,28.55
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-3.52
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,46.19
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,194.8
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.37
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.42
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.45
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,35.45
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.76
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,40.87
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,172.7
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.02
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.38
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.1
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.79
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,34.52
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-7.36
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,45.29
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.9
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.42
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.9
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.13
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,30.86
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-1.86
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,54.64
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
