Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.15
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.02
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.47
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.61
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.97
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,130.6
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,36.86
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-0.33
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,48.72
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.96
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.23
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.55
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-26.61
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.59
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,40.02
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-6.15
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,44.44
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.7
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.55
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.84
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-26.04
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.41
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,38.53
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-7.91
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,46.04
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.3
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.06
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.71
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.28
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,39.82
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-6.02
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,38.02
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,27.27
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.44
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.56
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,113.8
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,47.3
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-2.68
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,38.18
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,197.4
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.37
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.62
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.41
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.38
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,38.53
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,37.48
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.49
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.74
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.87
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.29
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.84
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,40.94
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-3.85
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,36.68
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.63
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.81
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.44
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.38
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,114.6
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,44.15
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,46.47
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,186.6
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.95
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.89
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.74
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.94
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.95
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,114.1
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,39.56
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-0.12
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,46.98
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.8
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,198.7
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.94
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.1
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.79
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.74
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.84
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,104.9
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,42.95
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-1.15
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,46.43
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.4
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.81
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,24.92
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,103.7
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.09
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-28.0
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,117.6
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,34.16
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.93
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,44.96
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.6
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.55
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.96
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,30.47
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.81
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.74
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,127.5
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
