Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,44.08
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-0.78
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,38.55
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,163.6
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.54
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.16
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,22.49
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,28.68
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-25.61
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,119.6
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,108.3
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,46.27
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-0.93
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,45.33
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,193.8
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.1
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.55
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.21
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-29.22
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.35
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,120.4
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,47.91
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-7.33
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,46.78
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,199.3
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,197.1
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.8
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,23.13
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,28.82
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-32.1
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.98
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,120.4
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,134.5
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,42.43
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-9.53
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,46.19
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.7
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.2
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.22
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-29.24
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.12
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,110.5
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,42.3
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-10.25
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,39.62
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.27
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.04
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-26.17
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,133.1
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,111.4
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,51.04
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-2.6
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,40.51
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,212.8
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.27
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.05
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.52
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.7
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-24.73
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.96
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,114.9
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,41.1
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,46.7
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,196.7
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.73
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.03
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.02
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.99
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.6
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,29.94
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-6.36
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,49.55
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,206.4
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.46
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.27
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,113.5
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,30.12
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,43.8
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,184.7
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.2
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.91
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.43
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.42
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,29.68
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,33.72
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.06
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.72
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.84
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-0.1
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,36.66
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.03
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.61
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.25
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.57
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,24.79
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,37.25
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.92
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
