Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,20.56
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,33.21
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.87
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.94
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.09
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.3
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,19.19
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-4.56
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,36.64
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.08
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.68
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.77
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.48
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-6.83
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,29.85
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.94
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.5
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,28.39
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-9.05
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,25.78
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.79
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.29
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.15
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,25.91
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-5.79
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,30.79
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.95
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.07
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.3
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.27
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,27.43
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.33
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.01
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,21.78
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.54
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,36.67
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.78
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.52
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.63
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,20.7
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.66
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,28.47
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.8
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,19.77
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,26.1
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.39
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.64
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,20.86
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,22.07
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.1
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,23.71
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,24.22
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.65
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.12
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,18.12
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-2.32
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,18.26
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
