Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.56
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,18.26
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.69
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-0.09
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.26
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.67
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.04
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.25
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.03
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,22.53
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,0.12
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,24.75
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.52
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.68
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.14
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,20.31
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.83
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,22.06
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-1.12
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.35
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.45
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.44
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,23.99
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,23.92
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.7
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.64
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.14
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,17.2
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,23.81
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.0
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.7
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.37
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,21.79
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,5.45
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,27.57
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.7
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.54
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.61
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,26.14
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-0.34
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,30.82
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.73
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.23
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,25.38
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-2.91
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,29.25
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.82
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.99
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.34
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,27.9
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,30.2
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
