Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.04
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.71
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,25.81
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-2.77
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,27.42
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.49
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,25.92
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.38
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,35.88
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,152.4
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.97
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.75
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,23.45
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-7.6
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,38.44
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.65
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-3.85
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.41
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.38
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.8
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-1.95
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,22.89
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.45
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.17
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,21.46
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,25.69
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.27
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.37
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.65
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,22.91
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,0.2
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,24.47
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.16
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.11
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.49
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,19.18
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.73
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.49
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.81
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,19.89
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,20.18
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.69
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.47
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.52
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,19.88
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-0.34
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,27.14
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.37
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.52
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
