Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,14.94
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-0.69
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,29.46
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.54
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.11
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,25.94
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-3.84
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,29.71
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.91
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.11
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.07
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,87.8
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.48
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,37.85
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,5.69
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,27.28
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.32
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.5
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,26.94
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.7
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,31.44
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.44
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.99
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.69
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-27.44
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.8
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,33.4
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.49
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,29.93
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.28
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.2
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.62
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-27.32
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,113.4
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.54
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-14.17
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,31.73
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.74
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.72
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.26
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,25.75
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-7.04
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,26.8
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.04
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.36
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,19.44
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-9.7
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.23
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.03
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,28.03
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,0.18
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.41
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.3
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,22.09
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-3.44
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,25.75
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.29
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.08
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.89
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.5
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,30.01
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-3.3
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,31.38
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,24.54
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.53
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,22.23
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.13
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,38.69
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.49
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.12
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.03
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
